Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
411763,Longrock,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
411763,Longrock,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
411763,Longrock,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411763,Longrock,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411763,Longrock,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
411763,Longrock,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
411763,Longrock,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
411763,Longrock,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
411763,Longrock,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
411763,Longrock,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
411763,Longrock,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411763,Longrock,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
