Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411763,Longrock,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
411763,Longrock,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
411763,Longrock,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
411763,Longrock,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
411763,Longrock,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.33
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
411763,Longrock,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411763,Longrock,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
411763,Longrock,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
411763,Longrock,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
