Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411763,Longrock,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411763,Longrock,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
411763,Longrock,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
411763,Longrock,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
411763,Longrock,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
411763,Longrock,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
411763,Longrock,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
411763,Longrock,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
411763,Longrock,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
411763,Longrock,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.74
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
411763,Longrock,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
411763,Longrock,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
411763,Longrock,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
411763,Longrock,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.96
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
