Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
411763,Longrock,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
411763,Longrock,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
411763,Longrock,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
411763,Longrock,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
411763,Longrock,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
411763,Longrock,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
411763,Longrock,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
411763,Longrock,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.08
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
411763,Longrock,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
411763,Longrock,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
411763,Longrock,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
411763,Longrock,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
411763,Longrock,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
411763,Longrock,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
411763,Longrock,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
411763,Longrock,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
