Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
411763,Longrock,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
411763,Longrock,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
411763,Longrock,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
411763,Longrock,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.25
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
411763,Longrock,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
411763,Longrock,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.3
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
411763,Longrock,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
411763,Longrock,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.74
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
411763,Longrock,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
411763,Longrock,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
411763,Longrock,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.73
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
411763,Longrock,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.82
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
