Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
411763,Longrock,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.22
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
411763,Longrock,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
411763,Longrock,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411763,Longrock,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.06
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.16
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411763,Longrock,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.97
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411763,Longrock,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.04
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
411763,Longrock,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.77
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
411763,Longrock,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.84
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
