Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
411763,Longrock,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.57
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.67
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411763,Longrock,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.48
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411763,Longrock,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.51
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
411763,Longrock,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.78
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
411763,Longrock,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.92
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
411763,Longrock,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.51
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
411763,Longrock,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.46
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
