Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
411763,Longrock,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.35
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
411763,Longrock,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.63
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
411763,Longrock,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.77
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.63
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.8
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.63
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
411763,Longrock,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.65
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
411763,Longrock,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.62
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.81
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
411763,Longrock,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.15
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.34
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.5
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.1
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
411763,Longrock,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.06
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
411763,Longrock,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.44
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
