Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
411763,Longrock,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411763,Longrock,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
411763,Longrock,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.99
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
411763,Longrock,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.25
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.2
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
411763,Longrock,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.87
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
411763,Longrock,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
411763,Longrock,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.17
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411763,Longrock,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
411763,Longrock,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.59
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
411763,Longrock,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
411763,Longrock,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
