Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
411763,Longrock,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.03
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411763,Longrock,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411763,Longrock,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.01
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
411763,Longrock,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
411763,Longrock,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411763,Longrock,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411763,Longrock,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
411763,Longrock,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
411763,Longrock,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
