Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
411763,Longrock,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
411763,Longrock,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
411763,Longrock,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,29.7
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
411763,Longrock,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,29.6
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
411763,Longrock,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,29.5
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
411763,Longrock,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,29.4
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,29.4
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411763,Longrock,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,29.3
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
411763,Longrock,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
