Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,29.2
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
411763,Longrock,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,29.1
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
411763,Longrock,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,29.1
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
411763,Longrock,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,29.2
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
411763,Longrock,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,29.2
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411763,Longrock,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,29.3
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411763,Longrock,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,29.3
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411763,Longrock,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,29.4
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411763,Longrock,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,29.5
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411763,Longrock,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
