Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,29.6
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411763,Longrock,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,29.7
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411763,Longrock,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411763,Longrock,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411763,Longrock,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.73
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411763,Longrock,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411763,Longrock,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411763,Longrock,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
