Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411763,Longrock,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411763,Longrock,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411763,Longrock,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411763,Longrock,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411763,Longrock,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411763,Longrock,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411763,Longrock,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411763,Longrock,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411763,Longrock,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
