Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411763,Longrock,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411763,Longrock,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411763,Longrock,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411763,Longrock,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411763,Longrock,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411763,Longrock,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411763,Longrock,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
411763,Longrock,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
