Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411763,Longrock,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411763,Longrock,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
411763,Longrock,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
411763,Longrock,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
411763,Longrock,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
411763,Longrock,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
411763,Longrock,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411763,Longrock,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
