Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
411763,Longrock,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
411763,Longrock,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
411763,Longrock,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411763,Longrock,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
411763,Longrock,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
411763,Longrock,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411763,Longrock,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
411763,Longrock,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
411763,Longrock,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
411763,Longrock,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411763,Longrock,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,33.7
