Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
411763,Longrock,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
411763,Longrock,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
411763,Longrock,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.37
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411763,Longrock,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
411763,Longrock,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411763,Longrock,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
411763,Longrock,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
411763,Longrock,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
411763,Longrock,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
411763,Longrock,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
411763,Longrock,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
411763,Longrock,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411763,Longrock,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
411763,Longrock,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
411763,Longrock,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
411763,Longrock,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
411763,Longrock,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
411763,Longrock,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
