Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
411763,Longrock,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
411763,Longrock,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
411763,Longrock,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
411763,Longrock,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
411763,Longrock,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
411763,Longrock,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
411763,Longrock,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
411763,Longrock,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
411763,Longrock,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
411763,Longrock,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411763,Longrock,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
411763,Longrock,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
411763,Longrock,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
411763,Longrock,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
411763,Longrock,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
411763,Longrock,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
411763,Longrock,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
