Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
411763,Longrock,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
411763,Longrock,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.17
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
411763,Longrock,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
411763,Longrock,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.87
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.96
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
411763,Longrock,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
411763,Longrock,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.39
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.48
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411763,Longrock,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
411763,Longrock,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.33
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
411763,Longrock,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
411763,Longrock,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.53
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.22
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
