Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
411763,Longrock,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.57
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
411763,Longrock,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
411763,Longrock,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
411763,Longrock,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
411763,Longrock,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.99
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
411763,Longrock,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.36
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.2
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411763,Longrock,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
411763,Longrock,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.48
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
411763,Longrock,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
411763,Longrock,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.01
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
