Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411763,Longrock,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411763,Longrock,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.41
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411763,Longrock,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
411763,Longrock,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.37
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
411763,Longrock,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
411763,Longrock,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
411763,Longrock,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.74
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
411763,Longrock,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.24
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.45
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
411763,Longrock,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
411763,Longrock,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.0
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411763,Longrock,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.26
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
