Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
411763,Longrock,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
411763,Longrock,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.81
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
411763,Longrock,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
411763,Longrock,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.35
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
411763,Longrock,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.31
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
411763,Longrock,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.99
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
411763,Longrock,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.74
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
411763,Longrock,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
411763,Longrock,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
411763,Longrock,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
