Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
411763,Longrock,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
411763,Longrock,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
411763,Longrock,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
411763,Longrock,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
411763,Longrock,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
411763,Longrock,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
411763,Longrock,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.23
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
411763,Longrock,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
411763,Longrock,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
411763,Longrock,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
411763,Longrock,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
