Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
411763,Longrock,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
411763,Longrock,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
411763,Longrock,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
411763,Longrock,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.95
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,113.9
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,137.3
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.6
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411763,Longrock,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.12
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,105.4
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.5
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.79
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
411763,Longrock,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.59
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
411763,Longrock,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
