Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
411763,Longrock,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
411763,Longrock,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
411763,Longrock,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.76
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
411763,Longrock,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.7
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411763,Longrock,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
411763,Longrock,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
411763,Longrock,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
411763,Longrock,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
411763,Longrock,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411763,Longrock,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
