Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
411763,Longrock,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
411763,Longrock,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
411763,Longrock,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
411763,Longrock,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411763,Longrock,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411763,Longrock,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411763,Longrock,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
411763,Longrock,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
