Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
411763,Longrock,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
411763,Longrock,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
411763,Longrock,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411763,Longrock,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
411763,Longrock,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
411763,Longrock,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411763,Longrock,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
411763,Longrock,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
