Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411763,Longrock,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411763,Longrock,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411763,Longrock,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411763,Longrock,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411763,Longrock,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411763,Longrock,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411763,Longrock,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411763,Longrock,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
