Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411763,Longrock,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411763,Longrock,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411763,Longrock,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411763,Longrock,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411763,Longrock,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411763,Longrock,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411763,Longrock,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,32.2
