Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411763,Longrock,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411763,Longrock,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411763,Longrock,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411763,Longrock,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411763,Longrock,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411763,Longrock,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411763,Longrock,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411763,Longrock,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411763,Longrock,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
