Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411763,Longrock,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411763,Longrock,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411763,Longrock,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411763,Longrock,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411763,Longrock,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
411763,Longrock,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
411763,Longrock,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
411763,Longrock,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
411763,Longrock,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
