Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
411763,Longrock,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
411763,Longrock,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411763,Longrock,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411763,Longrock,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411763,Longrock,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411763,Longrock,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
411763,Longrock,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
