Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
411763,Longrock,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
411763,Longrock,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
411763,Longrock,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
411763,Longrock,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
411763,Longrock,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
411763,Longrock,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
411763,Longrock,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
411763,Longrock,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
411763,Longrock,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
