Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
411763,Longrock,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
411763,Longrock,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
411763,Longrock,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
411763,Longrock,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
411763,Longrock,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
411763,Longrock,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
411763,Longrock,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
411763,Longrock,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
