Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
411763,Longrock,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
411763,Longrock,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
411763,Longrock,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
411763,Longrock,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
411763,Longrock,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
411763,Longrock,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411763,Longrock,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
411763,Longrock,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
411763,Longrock,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
411763,Longrock,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
411763,Longrock,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
