Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
411763,Longrock,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
411763,Longrock,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
411763,Longrock,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
411763,Longrock,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411763,Longrock,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
411763,Longrock,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
411763,Longrock,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
411763,Longrock,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
411763,Longrock,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
411763,Longrock,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
