Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
411763,Longrock,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
411763,Longrock,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
411763,Longrock,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
411763,Longrock,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
411763,Longrock,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
411763,Longrock,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
411763,Longrock,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
411763,Longrock,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
