Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411763,Longrock,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
411763,Longrock,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
411763,Longrock,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
411763,Longrock,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411763,Longrock,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411763,Longrock,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411763,Longrock,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
