Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.79
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411763,Longrock,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411763,Longrock,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
411763,Longrock,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
411763,Longrock,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.06
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
411763,Longrock,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.1
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
411763,Longrock,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.25
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
411763,Longrock,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
411763,Longrock,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
411763,Longrock,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
