Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
411763,Longrock,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.58
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
411763,Longrock,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411763,Longrock,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.57
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
411763,Longrock,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.86
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
411763,Longrock,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
411763,Longrock,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
411763,Longrock,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.09
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
411763,Longrock,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
411763,Longrock,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
411763,Longrock,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411763,Longrock,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
411763,Longrock,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
411763,Longrock,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
