Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411763,Longrock,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
411763,Longrock,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411763,Longrock,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411763,Longrock,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
411763,Longrock,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
411763,Longrock,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
411763,Longrock,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411763,Longrock,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.28
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
411763,Longrock,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
