Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.62
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
411763,Longrock,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
411763,Longrock,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.18
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
411763,Longrock,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.65
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
411763,Longrock,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
411763,Longrock,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
411763,Longrock,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411763,Longrock,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
411763,Longrock,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
