Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
411763,Longrock,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
411763,Longrock,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
411763,Longrock,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
411763,Longrock,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
411763,Longrock,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
411763,Longrock,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
411763,Longrock,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.24
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
411763,Longrock,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411763,Longrock,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.86
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
