Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411763,Longrock,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411763,Longrock,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411763,Longrock,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411763,Longrock,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411763,Longrock,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411763,Longrock,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411763,Longrock,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411763,Longrock,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
