Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411763,Longrock,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411763,Longrock,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411763,Longrock,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411763,Longrock,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
