Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411763,Longrock,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411763,Longrock,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411763,Longrock,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411763,Longrock,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411763,Longrock,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411763,Longrock,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
