Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411763,Longrock,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411763,Longrock,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
411763,Longrock,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
411763,Longrock,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411763,Longrock,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411763,Longrock,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
