Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411763,Longrock,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
411763,Longrock,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
411763,Longrock,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
411763,Longrock,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
411763,Longrock,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
411763,Longrock,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
411763,Longrock,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
411763,Longrock,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
411763,Longrock,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
411763,Longrock,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
411763,Longrock,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
411763,Longrock,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
