Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
411763,Longrock,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
411763,Longrock,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
411763,Longrock,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
411763,Longrock,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
411763,Longrock,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
411763,Longrock,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
411763,Longrock,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
411763,Longrock,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
411763,Longrock,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
411763,Longrock,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
411763,Longrock,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411763,Longrock,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
411763,Longrock,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
