Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
411763,Longrock,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411763,Longrock,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411763,Longrock,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
411763,Longrock,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411763,Longrock,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
411763,Longrock,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
411763,Longrock,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411763,Longrock,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
411763,Longrock,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
411763,Longrock,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
