Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
411763,Longrock,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411763,Longrock,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
411763,Longrock,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
411763,Longrock,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
411763,Longrock,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
411763,Longrock,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411763,Longrock,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
411763,Longrock,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
411763,Longrock,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
411763,Longrock,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
411763,Longrock,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
