Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411763,Longrock,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
411763,Longrock,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
411763,Longrock,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
411763,Longrock,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
411763,Longrock,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
411763,Longrock,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
411763,Longrock,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
411763,Longrock,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
411763,Longrock,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
411763,Longrock,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.96
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411763,Longrock,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
411763,Longrock,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
411763,Longrock,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
411763,Longrock,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
411763,Longrock,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
