Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
411763,Longrock,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
411763,Longrock,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
411763,Longrock,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
411763,Longrock,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.08
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
411763,Longrock,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
411763,Longrock,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
411763,Longrock,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
411763,Longrock,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
