Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411763,Longrock,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.13
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
411763,Longrock,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
411763,Longrock,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
411763,Longrock,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.12
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411763,Longrock,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.53
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411763,Longrock,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.37
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.36
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411763,Longrock,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.27
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411763,Longrock,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.9
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
