Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.76
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411763,Longrock,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.8
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411763,Longrock,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.94
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411763,Longrock,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.36
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.0
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.54
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.41
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411763,Longrock,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.77
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
