Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411763,Longrock,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.27
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411763,Longrock,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.7
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411763,Longrock,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.54
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411763,Longrock,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.73
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411763,Longrock,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
411763,Longrock,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411763,Longrock,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
411763,Longrock,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.06
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
411763,Longrock,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.84
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
