Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
411763,Longrock,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
411763,Longrock,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.75
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
411763,Longrock,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.61
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
411763,Longrock,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.44
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411763,Longrock,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.9
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411763,Longrock,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411763,Longrock,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.13
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411763,Longrock,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
411763,Longrock,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.86
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
411763,Longrock,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.39
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.96
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
411763,Longrock,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
