Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.22
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
411763,Longrock,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
411763,Longrock,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.66
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.99
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411763,Longrock,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411763,Longrock,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
411763,Longrock,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.92
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.92
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
411763,Longrock,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.54
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
411763,Longrock,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.45
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
411763,Longrock,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
411763,Longrock,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.59
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
411763,Longrock,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
411763,Longrock,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
411763,Longrock,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411763,Longrock,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411763,Longrock,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
411763,Longrock,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
