Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
411763,Longrock,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
411763,Longrock,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
411763,Longrock,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411763,Longrock,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
411763,Longrock,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
411763,Longrock,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
411763,Longrock,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411763,Longrock,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,29.7
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411763,Longrock,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
