Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,29.6
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411763,Longrock,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,29.6
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,29.5
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411763,Longrock,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,29.5
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411763,Longrock,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,29.5
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411763,Longrock,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,29.5
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
411763,Longrock,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,29.6
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,29.6
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411763,Longrock,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,29.6
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
