Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,29.7
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,29.8
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411763,Longrock,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,29.9
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,30.0
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411763,Longrock,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,30.1
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411763,Longrock,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411763,Longrock,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
