Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411763,Longrock,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411763,Longrock,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411763,Longrock,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411763,Longrock,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411763,Longrock,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
