Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411763,Longrock,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411763,Longrock,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411763,Longrock,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411763,Longrock,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411763,Longrock,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411763,Longrock,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411763,Longrock,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
